Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,35.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,35.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,35.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,35.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,36.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,36.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,36.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,36.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
