Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,37.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,37.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,37.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,38.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,38.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,38.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,38.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,38.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
