Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,38.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,38.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,38.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,39.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,39.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,39.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,39.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,39.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
