Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,39.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,39.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,40.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,40.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,60.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,41.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,41.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,42.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,42.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.19
