Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,42.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,42.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,42.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,42.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,42.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,41.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,41.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,41.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
