Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,38.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,38.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,38.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,38.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,37.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,37.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,37.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,37.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.67
