Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,27.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,27.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,31.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,27.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,27.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,27.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,27.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,27.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,27.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
