Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,27.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,27.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,27.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,27.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,27.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,27.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,28.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,28.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.41
