Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,34.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,34.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,35.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,35.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,35.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,35.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,35.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,35.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.54
