Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,37.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,37.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,38.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,38.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,38.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,38.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,38.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,38.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.3
