Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,38.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,39.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,39.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,39.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,39.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,88.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,40.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,40.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,98.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,41.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,98.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
