Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,41.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,42.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,43.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,43.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,43.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,105.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,43.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,43.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,44.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
