Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,44.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,44.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,38.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,120.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,43.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,97.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,43.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,43.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,43.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,43.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,43.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
