Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,37.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,37.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,36.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,36.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,35.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,35.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,34.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,33.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
