Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,27.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,27.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,27.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,27.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,27.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,27.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,26.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,27.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,28.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,28.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
