Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,31.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,31.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,31.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,32.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,32.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,32.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,32.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,53.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,34.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,54.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.8
