Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,34.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,55.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,34.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,50.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,51.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,35.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,35.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,52.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,35.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,53.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,35.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,56.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,36.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,56.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
