Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,36.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,55.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,36.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,57.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,36.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,54.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,36.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,52.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,36.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,56.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,37.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,78.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,37.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,58.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-7.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,37.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,58.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-8.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
