Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,57.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-14.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,38.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-4.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-12.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,39.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-13.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,39.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-14.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,39.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,46.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,55.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,39.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,51.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,97.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,50.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-13.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,39.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-14.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,39.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,46.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-15.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,39.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
