Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-15.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,39.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,50.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-19.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,39.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-26.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-5.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,60.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-20.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,40.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-31.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,62.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-24.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-10.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,91.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,164.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,40.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-29.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,63.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,51.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,115.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,59.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-14.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,40.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,52.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,49.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,101.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,62.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-14.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,41.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-4.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,61.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-12.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,42.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,43.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-4.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,57.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-11.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,42.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
