Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,65.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-11.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,43.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,61.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-10.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,43.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,59.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-10.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,43.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,63.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-12.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,43.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,41.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,61.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-13.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,43.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,45.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-13.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,43.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,57.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-11.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,42.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,50.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-10.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,42.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.1
