Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,57.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,42.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,42.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,50.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,42.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,42.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,49.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,42.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,42.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,52.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,41.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,56.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,41.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
