Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,41.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,41.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-7.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,42.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,59.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,42.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,61.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-8.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,42.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,57.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,42.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,64.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,42.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,62.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,41.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,67.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.03
