Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,41.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,37.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,92.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,72.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,41.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,38.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,96.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,66.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,40.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,74.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,40.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,78.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,40.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,72.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,39.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,65.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,39.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,33.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,68.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,38.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,65.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-7.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
