Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,38.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,74.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-12.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,38.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,36.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,66.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-7.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,38.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,57.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,37.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-4.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,53.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,36.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,61.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-11.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,36.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,34.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,35.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,59.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,34.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-6.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,50.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,34.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
