Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-10.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-6.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,34.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-6.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,56.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,33.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-4.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,59.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,33.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,61.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,33.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-8.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,32.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,52.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,32.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,52.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,32.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,61.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,32.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
