Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,67.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,32.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,64.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,32.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,69.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,31.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,54.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,30.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,60.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,29.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,57.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,29.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,28.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,28.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
