Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,28.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,28.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,28.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,28.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,28.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,28.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,28.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,28.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
