Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,31.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,31.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,31.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,31.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,31.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,31.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,32.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,32.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,32.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
