Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,32.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,32.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,33.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,33.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,35.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,12.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,2.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,35.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,12.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,2.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,35.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,39.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,3.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,35.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,24.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,4.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
