Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,36.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,11.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,3.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,36.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,11.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,3.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,36.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,11.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,3.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,36.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,8.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,3.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,53.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,36.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,202.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,70.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,36.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,92.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,57.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,56.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-7.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,37.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,41.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,100.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,53.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-7.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,37.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
