Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,52.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-10.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,37.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,53.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-7.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,37.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,52.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-7.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,37.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,53.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-8.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,37.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,53.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-9.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,38.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,52.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-9.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,38.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-14.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,38.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,52.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,8.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-15.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,38.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.23
