Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,9.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-18.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,38.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,41.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,57.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,10.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-18.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,38.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,49.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-12.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-7.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,13.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,9.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-17.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,39.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-31.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,49.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-11.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-6.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,12.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,9.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-22.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,39.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-35.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,46.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,9.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-25.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,39.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-30.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,41.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,8.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-23.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,39.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-29.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,44.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,45.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,52.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,8.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-22.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,39.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-27.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,45.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,56.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,12.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,8.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-22.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,39.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,46.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,45.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
