Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,12.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,9.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-21.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,39.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,44.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,56.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,10.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-23.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,39.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-27.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,51.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,54.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,12.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,11.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-23.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,40.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-26.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,54.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,54.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,12.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,8.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-22.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,40.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-27.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,47.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,50.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,8.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,40.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-23.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,40.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-26.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,8.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-23.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,40.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-27.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-26.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-10.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,40.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-30.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,47.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,44.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
