Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,12.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,8.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-27.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-10.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,40.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-32.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,45.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,8.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-27.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,41.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-36.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,45.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,8.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-22.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,41.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-28.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,44.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-18.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,41.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-5.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,51.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-16.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,42.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-28.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-12.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-6.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-15.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,42.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-30.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-14.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-7.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-15.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,43.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-32.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-4.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,53.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-14.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,43.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,55.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-12.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
