Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,43.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,59.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-12.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,43.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-5.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-14.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,42.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-27.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-14.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,42.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-4.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-16.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,42.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-27.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-9.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,42.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-10.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,42.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-13.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,43.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-4.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,43.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
