Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,43.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,43.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,54.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-7.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,42.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,50.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,42.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,42.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,41.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,52.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-7.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,41.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,53.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,41.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
