Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,41.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-8.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,41.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-10.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-5.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,52.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,41.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,52.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,40.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,55.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,40.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,65.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-8.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,40.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,74.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-13.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,39.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,34.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,113.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,123.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-13.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,40.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,47.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,108.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.29
