Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,99.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-7.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,39.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,37.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,97.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,82.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-7.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,39.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,60.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-9.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,39.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,58.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,39.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,66.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,38.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,65.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,38.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,76.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,37.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,90.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,37.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
