Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,79.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-11.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,36.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,38.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,39.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,82.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,36.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,42.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,103.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,85.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,36.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,43.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,129.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,90.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,35.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,38.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,110.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,76.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,34.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,94.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,80.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,34.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,35.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,99.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,81.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,33.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,32.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,74.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,33.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,63.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
