Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,33.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,56.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,33.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,64.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,33.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,80.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,32.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,56.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,32.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,63.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,32.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,63.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,32.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,55.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,32.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,54.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
