Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,32.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,57.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,31.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,72.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,30.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,73.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,29.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,53.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,29.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,50.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,29.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,29.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,50.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,29.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,50.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
