Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,29.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,55.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,29.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,72.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,29.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,63.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,29.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-4.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,61.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,29.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,72.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,29.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,50.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,29.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,29.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-4.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,29.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
