Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,53.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,29.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,29.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-9.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,29.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-7.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,29.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-12.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-6.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-7.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,29.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-9.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-5.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,29.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,29.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,29.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.5
