Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,29.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,29.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,29.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,30.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,30.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,30.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,50.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,30.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,30.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
