Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,52.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,30.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,31.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,59.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,31.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,53.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,31.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,31.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,31.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,51.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,32.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,52.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,32.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
