Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,50.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,32.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,32.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,32.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,32.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,33.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,33.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,33.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,33.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,52.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-16T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.3
