Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,31.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,31.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,32.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,32.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,32.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,32.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,32.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,32.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
