Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,33.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,33.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,34.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,34.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,34.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
