Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,35.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,35.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,35.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,35.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,35.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,35.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,35.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,35.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
