Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,36.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,36.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,36.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,36.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,36.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,36.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,36.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,36.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.73
