Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,36.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,35.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,35.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,35.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,35.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,35.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,35.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,35.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,35.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
