Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,35.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,35.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,34.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,34.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,34.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,34.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,34.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.77
