Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,34.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,34.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,33.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,33.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,33.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,33.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,33.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,3.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,55.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.89
