Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,32.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,32.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,32.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,32.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,32.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,32.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,31.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,31.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.66
