Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,31.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,30.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,30.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,30.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,30.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,30.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,30.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,30.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
