Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,30.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,30.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,30.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,30.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,30.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,30.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,30.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,29.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.19
