Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,32.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,32.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,32.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,32.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,33.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,33.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
