Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,35.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,35.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,35.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,35.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,8.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,35.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,35.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,35.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,35.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
