Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,35.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,8.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,35.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,36.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,36.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,36.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,36.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,36.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,36.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,36.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
