Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,36.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,36.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,36.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,36.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,36.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,36.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,36.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,36.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
