Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,36.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,36.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,36.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,36.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,36.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,36.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,36.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,38.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,42.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,36.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.03
