Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,35.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,35.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,35.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,34.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,34.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,34.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,34.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,34.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.01
