Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,34.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,33.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,76.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,110.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,33.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,39.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,33.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,32.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,32.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,31.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,31.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,31.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
